Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.98
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
535786,Raglan Village,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.09
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.79
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.0
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.74
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535786,Raglan Village,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.56
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.61
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,66.1
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.0
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,39.5
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.86
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
535786,Raglan Village,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.43
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.24
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.11
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.26
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.0
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.3
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,39.5
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.53
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
535786,Raglan Village,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.96
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.39
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.1
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.1
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.72
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,39.4
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.21
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
535786,Raglan Village,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.3
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.13
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.34
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.98
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.7
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.7
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,39.3
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.45
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
535786,Raglan Village,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.2
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.79
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.4
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,39.2
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.31
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
535786,Raglan Village,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.72
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.75
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.47
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.2
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.0
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
535786,Raglan Village,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.56
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.43
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.46
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.3
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,38.9
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
