Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
535786,Raglan Village,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.87
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.8
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.16
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.8
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,38.8
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
535786,Raglan Village,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.35
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.26
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.0
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.87
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,38.9
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
535786,Raglan Village,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.99
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.0
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.16
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.4
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,38.9
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
535786,Raglan Village,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.98
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.5
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.1
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.5
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.3
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,38.8
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
535786,Raglan Village,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.6
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.45
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.07
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.02
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.2
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,38.6
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
535786,Raglan Village,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.26
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.15
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.8
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.1
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,38.4
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
535786,Raglan Village,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.73
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.79
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.47
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.1
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,38.4
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
535786,Raglan Village,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.64
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.8
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.1
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.7
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.2
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,38.5
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
535786,Raglan Village,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
