Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
535786,Raglan Village,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
535786,Raglan Village,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
535786,Raglan Village,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
535786,Raglan Village,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.14
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.09
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.75
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.8
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.4
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.47
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
535786,Raglan Village,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.11
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.79
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.07
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.8
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
535786,Raglan Village,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.53
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.42
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.82
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.7
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.6
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.84
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,38.9
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
535786,Raglan Village,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.34
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.21
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.65
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.5
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.58
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,38.7
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
535786,Raglan Village,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.91
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.98
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.39
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.9
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.66
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.84
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,38.5
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
535786,Raglan Village,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.15
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.15
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.62
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.3
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.7
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.48
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.9
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,38.3
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
535786,Raglan Village,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.87
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.83
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.72
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.7
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.1
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.26
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
535786,Raglan Village,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.68
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.98
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.59
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.7
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.95
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
