Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
535786,Raglan Village,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.92
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.16
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.41
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.06
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.8
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.7
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.2
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.11
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.97
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.47
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
535786,Raglan Village,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.69
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.69
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.5
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.0
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.8
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
535786,Raglan Village,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.79
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.33
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.93
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.02
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.0
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.7
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.3
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.66
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
535786,Raglan Village,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.13
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.61
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.59
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.93
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.4
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.0
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.6
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.92
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
535786,Raglan Village,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.18
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.28
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.36
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.4
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.44
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.13
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
535786,Raglan Village,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.86
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.17
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.79
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.8
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.1
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.5
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.2
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.18
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.01
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
535786,Raglan Village,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.5
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.39
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.5
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.76
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.7
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.2
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.2
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
535786,Raglan Village,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.08
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.6
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.72
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.7
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.56
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
