Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.76
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.61
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.61
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.35
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.4
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
535786,Raglan Village,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.8
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.38
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.24
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.94
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.9
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.3
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.8
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
535786,Raglan Village,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.5
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.01
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.45
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.8
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.0
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.6
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
535786,Raglan Village,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.88
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.64
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.87
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.7
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.6
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.87
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
535786,Raglan Village,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.37
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.14
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.29
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.69
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.9
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.5
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.9
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,35.9
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535786,Raglan Village,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.43
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.63
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.03
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.89
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.3
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.0
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
535786,Raglan Village,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.42
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.75
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.5
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.2
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
535786,Raglan Village,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.98
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.23
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.94
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.75
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.1
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.1
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.5
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.8
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.1
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
535786,Raglan Village,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.64
