Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.86
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.15
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.32
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.1
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.8
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.91
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535786,Raglan Village,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.14
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.72
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.6
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.3
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.8
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
535786,Raglan Village,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.74
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.89
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.3
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.0
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.29
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
535786,Raglan Village,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.04
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.81
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.79
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.4
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
535786,Raglan Village,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.86
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.93
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.2
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.0
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
535786,Raglan Village,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.43
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.99
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.91
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.9
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.5
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
535786,Raglan Village,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.19
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.06
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.12
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.7
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.0
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
535786,Raglan Village,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.27
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.47
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.3
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.18
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
535786,Raglan Village,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.08
