Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.62
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.82
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.98
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.1
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.0
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.08
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
535786,Raglan Village,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.92
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.01
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.06
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.2
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.3
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
535786,Raglan Village,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.01
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.73
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.58
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.8
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.47
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.43
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.29
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.43
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.06
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
535786,Raglan Village,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.65
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.59
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.34
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.05
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
535786,Raglan Village,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.35
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.79
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.8
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.62
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.0
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
535786,Raglan Village,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.4
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.04
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.7
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.33
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.88
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.83
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.48
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
535786,Raglan Village,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.62
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.4
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.69
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.31
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.6
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.75
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
535786,Raglan Village,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.15
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.6
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.7
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.64
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
535786,Raglan Village,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.96
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.64
