Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.83
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.0
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.8
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.32
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.33
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.6
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.58
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
535786,Raglan Village,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.91
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.79
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.7
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.7
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
535786,Raglan Village,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.06
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.89
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.44
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.5
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.08
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
535786,Raglan Village,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.39
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.54
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.6
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.0
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535786,Raglan Village,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.81
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.68
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.55
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
535786,Raglan Village,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.88
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.48
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.9
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.5
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.32
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.58
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
535786,Raglan Village,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.34
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.94
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.2
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.05
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
535786,Raglan Village,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.3
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.05
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.76
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.9
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.9
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
535786,Raglan Village,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.28
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.25
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.85
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
