Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.7
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.76
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.52
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.73
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.8
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.59
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
535786,Raglan Village,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.19
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.28
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.5
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
535786,Raglan Village,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.76
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.75
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.03
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.7
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.9
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.44
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
535786,Raglan Village,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.08
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.8
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
535786,Raglan Village,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.57
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.56
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
535786,Raglan Village,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
535786,Raglan Village,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.15
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
535786,Raglan Village,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
535786,Raglan Village,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.26
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
