Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535786,Raglan Village,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.66
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
535786,Raglan Village,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
535786,Raglan Village,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.02
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.43
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535786,Raglan Village,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535786,Raglan Village,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.48
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
535786,Raglan Village,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535786,Raglan Village,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
535786,Raglan Village,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.39
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.84
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
