Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
535786,Raglan Village,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.86
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
535786,Raglan Village,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.78
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535786,Raglan Village,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.45
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
535786,Raglan Village,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.05
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535786,Raglan Village,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.03
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.1
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535786,Raglan Village,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.88
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535786,Raglan Village,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
535786,Raglan Village,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.05
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.86
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
