Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535786,Raglan Village,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535786,Raglan Village,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
535786,Raglan Village,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.47
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.81
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535786,Raglan Village,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.64
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.34
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.08
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.92
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
535786,Raglan Village,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.0
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535786,Raglan Village,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.72
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.8
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
535786,Raglan Village,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.25
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.99
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
535786,Raglan Village,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.43
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.57
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
