Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535786,Raglan Village,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
535786,Raglan Village,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.05
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
535786,Raglan Village,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
535786,Raglan Village,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.82
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.08
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535786,Raglan Village,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
535786,Raglan Village,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.35
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535786,Raglan Village,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.87
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.55
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
535786,Raglan Village,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.03
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.43
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
