Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
535786,Raglan Village,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.41
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
535786,Raglan Village,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,37.1
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535786,Raglan Village,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
535786,Raglan Village,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.27
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
535786,Raglan Village,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,37.7
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535786,Raglan Village,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.7
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.82
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,37.9
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535786,Raglan Village,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.24
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.55
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.2
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
535786,Raglan Village,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.94
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
