Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,38.3
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535786,Raglan Village,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.05
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.67
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,38.5
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
535786,Raglan Village,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.8
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,38.8
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535786,Raglan Village,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
535786,Raglan Village,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.52
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.38
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,39.2
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
535786,Raglan Village,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.04
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,39.4
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535786,Raglan Village,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.89
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.22
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,39.7
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
535786,Raglan Village,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.87
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,39.9
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
535786,Raglan Village,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.37
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
