Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,40.1
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
535786,Raglan Village,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.83
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.8
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,40.3
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
535786,Raglan Village,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.36
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,40.4
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535786,Raglan Village,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.41
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,40.6
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
535786,Raglan Village,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.27
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.0
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,40.8
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
535786,Raglan Village,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.64
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.77
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.38
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.08
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,41.0
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
535786,Raglan Village,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.64
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.4
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.1
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,41.1
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
535786,Raglan Village,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.77
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.57
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.9
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,41.3
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
535786,Raglan Village,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.91
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.17
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.8
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
