Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,41.5
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535786,Raglan Village,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.7
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.21
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.3
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.9
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,41.6
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
535786,Raglan Village,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.64
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.21
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.78
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,41.7
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
535786,Raglan Village,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.52
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.11
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,41.9
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
535786,Raglan Village,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.33
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.26
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.8
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.94
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,42.0
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
535786,Raglan Village,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.5
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.74
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.78
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.1
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,42.1
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535786,Raglan Village,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.69
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.42
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.5
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,42.2
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
535786,Raglan Village,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.19
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.95
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,42.3
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
535786,Raglan Village,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.69
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.36
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.58
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.5
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.22
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
