Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,42.3
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
535786,Raglan Village,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.48
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.27
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.92
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.44
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.8
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.1
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,42.3
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.95
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
535786,Raglan Village,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.76
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.3
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.04
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.55
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.0
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.03
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,42.3
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.36
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.86
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
535786,Raglan Village,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.51
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.44
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.44
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.5
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.5
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,42.3
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.92
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
535786,Raglan Village,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.59
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.12
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.61
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.39
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.4
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.95
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,42.2
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.57
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.18
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535786,Raglan Village,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.74
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.08
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.63
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.4
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.9
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.46
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,42.1
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.79
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
535786,Raglan Village,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.55
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.35
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.54
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.47
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.9
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.9
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,42.1
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.52
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.89
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
535786,Raglan Village,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.56
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.5
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.78
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.52
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.4
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.7
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.86
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,42.0
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.91
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
535786,Raglan Village,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.08
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.11
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.48
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.7
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.2
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.8
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
