Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.65
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,41.8
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.04
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
535786,Raglan Village,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.86
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.25
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.54
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.16
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.8
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.8
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.29
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,41.7
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.26
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
535786,Raglan Village,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.83
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.29
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.07
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,63.4
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.0
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,41.5
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
535786,Raglan Village,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.9
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.55
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.46
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.6
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.9
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.62
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,41.4
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
535786,Raglan Village,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.3
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.07
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.83
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.93
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.92
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.8
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.2
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.65
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,41.2
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.79
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
535786,Raglan Village,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.64
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.27
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.19
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.91
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.6
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.9
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.97
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,41.1
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.73
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.53
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
535786,Raglan Village,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.28
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.94
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.43
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.0
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.0
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,41.1
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.8
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.17
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
535786,Raglan Village,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.78
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.13
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.1
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.36
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,41.0
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.19
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
535786,Raglan Village,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.42
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.54
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.52
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.89
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.8
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.9
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
