Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.02
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,40.9
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.01
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.42
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.8
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
535786,Raglan Village,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.4
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.51
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.68
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.19
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.0
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.4
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.6
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,40.7
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535786,Raglan Village,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.16
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.11
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.45
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.73
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.2
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.2
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,40.6
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.55
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.25
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535786,Raglan Village,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.5
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.47
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.47
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.9
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.01
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,40.5
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.67
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
535786,Raglan Village,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.73
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.86
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.26
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.1
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.3
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.93
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,40.3
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.08
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.72
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
535786,Raglan Village,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.89
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.18
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.72
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.34
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.74
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.3
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.4
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,40.2
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.44
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
535786,Raglan Village,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.92
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.03
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.04
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.56
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.1
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.58
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.75
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.57
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,40.0
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.7
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
535786,Raglan Village,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.19
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.1
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.63
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.82
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.7
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.3
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.67
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.19
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,39.8
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.28
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.16
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
535786,Raglan Village,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.92
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.28
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.88
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.01
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.0
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.13
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
