Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.38
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.43
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
535786,Raglan Village,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.92
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.52
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.29
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.76
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.1
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.1
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.48
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.81
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,39.5
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.67
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.27
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
535786,Raglan Village,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.31
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.4
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.71
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.86
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.7
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.1
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.51
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,39.5
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.4
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
535786,Raglan Village,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.89
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.85
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.41
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.21
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.2
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.1
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.7
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,39.4
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.08
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
535786,Raglan Village,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.35
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.41
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.5
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.2
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.9
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.61
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,39.3
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.53
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
535786,Raglan Village,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.89
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.62
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.54
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.86
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.78
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.1
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.5
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.08
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.97
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,39.2
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.97
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
535786,Raglan Village,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.8
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.53
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.14
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.63
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.36
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.93
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.3
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535786,Raglan Village,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.18
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.99
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.05
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.03
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.3
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.5
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.2
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.37
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.24
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,38.9
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.96
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
535786,Raglan Village,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.21
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.92
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.35
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.9
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.3
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.9
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.05
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
