Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.33
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,38.7
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
535786,Raglan Village,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.52
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.64
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.68
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.0
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.1
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.3
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.2
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.12
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,38.5
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.63
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
535786,Raglan Village,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.51
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.81
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.49
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.56
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.7
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.1
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.67
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,38.3
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.24
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.2
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
535786,Raglan Village,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.83
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.32
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.9
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.4
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.24
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,74.4
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.7
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.31
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.63
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
535786,Raglan Village,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.06
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.85
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.06
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.3
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.9
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.0
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.05
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,79.3
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.2
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.33
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,37.9
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.77
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.3
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
535786,Raglan Village,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.1
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.64
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.26
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.6
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.8
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.1
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.6
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.77
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,74.6
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.5
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.23
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.7
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.35
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.9
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
535786,Raglan Village,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.66
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.73
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.31
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.2
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.7
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.3
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.34
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,68.2
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.89
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.34
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.16
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
535786,Raglan Village,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.14
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.64
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.57
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.07
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.8
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.6
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.7
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.6
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
535786,Raglan Village,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.96
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.83
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.3
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.36
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.3
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
