Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.34
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
535786,Raglan Village,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.12
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.85
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.79
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.93
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.1
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.6
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.98
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.61
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
535786,Raglan Village,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.77
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.64
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.82
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.6
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.5
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.97
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
535786,Raglan Village,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.6
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.73
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.0
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.54
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.4
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.7
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.93
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.21
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
535786,Raglan Village,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.38
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.12
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.21
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.0
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.8
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.49
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.85
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
535786,Raglan Village,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.36
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.63
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.91
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.4
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.1
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.13
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.74
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
535786,Raglan Village,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.6
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.37
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.31
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.36
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.37
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.1
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.8
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.11
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.06
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.04
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
535786,Raglan Village,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.05
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.51
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.44
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.4
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.5
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.65
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.04
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
535786,Raglan Village,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.54
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.13
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.21
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.47
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.1
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.3
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
