Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.56
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
535786,Raglan Village,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.29
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.84
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.3
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.4
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.2
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.07
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.52
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
535786,Raglan Village,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.09
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.23
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.79
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.83
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.1
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.6
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.18
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
535786,Raglan Village,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.86
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.11
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.3
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.02
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.3
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.7
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.4
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.43
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
535786,Raglan Village,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.56
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.29
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.83
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.0
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.23
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
535786,Raglan Village,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.32
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.51
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.69
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.5
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.6
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.98
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.07
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.91
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
535786,Raglan Village,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.06
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.95
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.94
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.69
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.0
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.0
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.41
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.99
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
535786,Raglan Village,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.04
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.82
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.12
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.1
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.4
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.4
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
535786,Raglan Village,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.7
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.71
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.7
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.5
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.79
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
