Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.16
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
535786,Raglan Village,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.3
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.42
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.2
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
535786,Raglan Village,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.34
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.26
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.59
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.14
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.57
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.1
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.5
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.15
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.77
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.46
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
535786,Raglan Village,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.55
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.23
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.73
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.1
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.37
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.65
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
535786,Raglan Village,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.99
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.56
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.47
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.99
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.17
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
535786,Raglan Village,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.33
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.56
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.92
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.94
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.3
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.3
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.98
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
535786,Raglan Village,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.51
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.52
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.07
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.79
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.12
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
535786,Raglan Village,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.58
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.25
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.69
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.5
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.14
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.27
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535786,Raglan Village,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.63
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.04
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.56
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.2
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.5
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
