Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
535786,Raglan Village,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.71
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.78
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.9
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.57
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535786,Raglan Village,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.64
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.32
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.65
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.4
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.1
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
535786,Raglan Village,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.95
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.21
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.0
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.3
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.5
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
535786,Raglan Village,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.85
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.16
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.55
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.4
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.4
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
535786,Raglan Village,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.56
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.23
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.1
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.5
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
535786,Raglan Village,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.77
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.54
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.29
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.6
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.2
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
535786,Raglan Village,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.81
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.73
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.28
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.2
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
535786,Raglan Village,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.77
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.39
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.98
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
