Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
535786,Raglan Village,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.09
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.08
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535786,Raglan Village,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.4
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
535786,Raglan Village,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.07
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
535786,Raglan Village,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.62
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
535786,Raglan Village,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.08
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535786,Raglan Village,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535786,Raglan Village,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.85
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.08
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
535786,Raglan Village,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
