Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
535786,Raglan Village,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.93
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
535786,Raglan Village,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535786,Raglan Village,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
535786,Raglan Village,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.63
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
535786,Raglan Village,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.72
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
535786,Raglan Village,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.87
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535786,Raglan Village,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.49
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
535786,Raglan Village,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
