Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
535786,Raglan Village,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535786,Raglan Village,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.5
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535786,Raglan Village,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535786,Raglan Village,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.41
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535786,Raglan Village,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.3
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.45
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535786,Raglan Village,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.72
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
535786,Raglan Village,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
535786,Raglan Village,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.15
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.93
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
