Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535786,Raglan Village,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.2
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
535786,Raglan Village,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
535786,Raglan Village,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.27
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535786,Raglan Village,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
535786,Raglan Village,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.31
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.53
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535786,Raglan Village,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535786,Raglan Village,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535786,Raglan Village,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.04
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
