Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
535786,Raglan Village,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.28
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
535786,Raglan Village,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,35.8
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535786,Raglan Village,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.49
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.94
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
535786,Raglan Village,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
535786,Raglan Village,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535786,Raglan Village,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535786,Raglan Village,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.86
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.7
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
535786,Raglan Village,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.86
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.02
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.78
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
