Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.53
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
535786,Raglan Village,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
535786,Raglan Village,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535786,Raglan Village,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
535786,Raglan Village,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535786,Raglan Village,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.3
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
535786,Raglan Village,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.84
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
535786,Raglan Village,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.18
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,38.4
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535786,Raglan Village,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.69
