Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.42
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.93
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,38.5
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
535786,Raglan Village,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.32
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,38.7
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
535786,Raglan Village,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.74
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.56
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
535786,Raglan Village,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.29
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.67
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,39.2
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
535786,Raglan Village,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.4
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,39.4
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
535786,Raglan Village,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
535786,Raglan Village,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.72
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,39.8
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
535786,Raglan Village,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.34
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.17
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.5
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,39.9
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
535786,Raglan Village,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
