Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.81
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,40.1
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
535786,Raglan Village,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.69
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.0
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,40.2
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
535786,Raglan Village,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.45
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,40.3
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
535786,Raglan Village,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.17
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.5
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,40.4
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
535786,Raglan Village,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.84
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.5
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,40.5
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
535786,Raglan Village,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.02
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.16
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.6
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,40.6
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
535786,Raglan Village,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.0
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.2
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,40.7
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535786,Raglan Village,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.08
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.6
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,40.8
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
535786,Raglan Village,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.02
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
