Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.0
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,40.9
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
535786,Raglan Village,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.4
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.97
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.8
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,41.0
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
535786,Raglan Village,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.55
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.54
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,41.1
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
535786,Raglan Village,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.21
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.82
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.11
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,41.2
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
535786,Raglan Village,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.35
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.2
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.34
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,41.4
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
535786,Raglan Village,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.4
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,41.5
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
535786,Raglan Village,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.41
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.13
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,41.6
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
535786,Raglan Village,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.18
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.49
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.91
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.6
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,41.7
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.79
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
535786,Raglan Village,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.26
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.22
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.25
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.1
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
