Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.18
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,41.7
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.45
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
535786,Raglan Village,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.95
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.86
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.65
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.3
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,41.6
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
535786,Raglan Village,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.02
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.47
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.76
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.4
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.18
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,41.6
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.43
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
535786,Raglan Village,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.6
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.45
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.69
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.78
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.8
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.9
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,41.7
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
535786,Raglan Village,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.99
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.76
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.5
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.1
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,41.8
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
535786,Raglan Village,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.56
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.14
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.89
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.79
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.2
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.6
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,41.8
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
535786,Raglan Village,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.73
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.8
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.11
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.22
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.0
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,41.8
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
535786,Raglan Village,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.94
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.34
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.48
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.77
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.1
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.0
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,41.7
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
535786,Raglan Village,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.37
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.72
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.84
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.3
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.2
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.99
