Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.65
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,41.6
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
535786,Raglan Village,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.54
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.94
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.62
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.91
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.6
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.9
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.57
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,41.5
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
535786,Raglan Village,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.09
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.95
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.27
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.99
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.99
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.1
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.01
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,41.5
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.91
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
535786,Raglan Village,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.92
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.06
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.0
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.3
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.12
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,41.3
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.41
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.34
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.67
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
535786,Raglan Village,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.86
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.5
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.4
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.7
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,41.2
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.11
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535786,Raglan Village,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.45
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.62
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.21
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.65
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.7
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.9
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.9
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,41.0
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
535786,Raglan Village,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.37
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.99
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.97
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.5
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.43
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,40.9
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
535786,Raglan Village,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.76
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.42
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.84
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.86
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.7
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.2
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.01
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,40.8
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.71
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.65
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535786,Raglan Village,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.07
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.13
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.02
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.6
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.9
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
