Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.94
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.95
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,40.6
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.06
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
535786,Raglan Village,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.43
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.34
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.49
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.13
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.2
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.2
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,40.5
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.68
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.67
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.72
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.24
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
535786,Raglan Village,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.54
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.01
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.13
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.98
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.3
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.4
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.55
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.11
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,40.4
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
535786,Raglan Village,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.34
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.26
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.47
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.31
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.9
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.2
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.26
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,40.3
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
535786,Raglan Village,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.75
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.85
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.76
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.4
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.2
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.9
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.02
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.95
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,40.1
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.15
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
535786,Raglan Village,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.55
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.32
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.66
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.5
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.19
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.06
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,40.0
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.91
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
535786,Raglan Village,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.85
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.6
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.38
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.4
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.9
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.2
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.16
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,39.8
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
535786,Raglan Village,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.46
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.77
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.45
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.77
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.7
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.2
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.85
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.29
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.49
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
535786,Raglan Village,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.06
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.34
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.0
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.73
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.6
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.31
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.41
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
