Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.45
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,39.4
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.86
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
535786,Raglan Village,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.59
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.26
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.89
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.98
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.8
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.45
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.96
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,39.3
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535786,Raglan Village,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.29
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.3
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.55
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.9
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.1
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.79
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.33
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,39.1
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.02
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.12
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.67
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535786,Raglan Village,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.61
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.58
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.12
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.37
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.71
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.0
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.6
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.59
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.78
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
535786,Raglan Village,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.6
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.55
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.05
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.38
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.7
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.9
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.36
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,38.8
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.56
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
535786,Raglan Village,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.89
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.95
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.8
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.1
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.52
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,38.6
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
535786,Raglan Village,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.92
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.1
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.59
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.04
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.1
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.6
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.49
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.03
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,38.5
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
535786,Raglan Village,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.09
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.66
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.3
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.04
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,38.3
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
535786,Raglan Village,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.54
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.2
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.71
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.6
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.4
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.96
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
