Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.68
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,38.1
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.14
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
535786,Raglan Village,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.15
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.54
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.54
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.0
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.1
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.5
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,37.9
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.81
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
535786,Raglan Village,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.77
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.33
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.84
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.6
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.01
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.01
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535786,Raglan Village,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.67
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.51
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.31
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.1
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.1
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.58
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
535786,Raglan Village,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.28
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.39
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.19
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.6
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.63
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.89
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.62
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.36
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535786,Raglan Village,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.69
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.19
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.59
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.6
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.4
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535786,Raglan Village,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.47
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.25
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.55
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.6
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.1
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.13
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.23
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
535786,Raglan Village,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.85
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.8
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.97
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.5
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.5
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.25
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
535786,Raglan Village,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.42
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.18
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.82
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.05
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.3
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.3
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
