Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.05
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
535786,Raglan Village,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.03
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.14
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.31
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.3
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.16
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,36.4
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.17
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535786,Raglan Village,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.29
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.63
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.06
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.48
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.6
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.5
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.9
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.2
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
535786,Raglan Village,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.43
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.81
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.83
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.66
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.1
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.5
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.7
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,36.0
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535786,Raglan Village,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.47
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.89
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.71
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.9
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.8
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.73
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
535786,Raglan Village,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.8
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.72
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.17
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.4
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.06
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.3
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.09
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
535786,Raglan Village,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.13
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.04
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.4
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.5
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.46
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.48
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.81
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
535786,Raglan Village,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.28
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.6
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.27
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.3
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.76
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.4
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
535786,Raglan Village,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.08
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.63
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.7
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.3
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
