Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.28
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.33
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535786,Raglan Village,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.45
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.81
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.08
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.3
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.9
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.01
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.49
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
535786,Raglan Village,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.53
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.88
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.95
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.77
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.5
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.8
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.48
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.78
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
535786,Raglan Village,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.23
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.71
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.84
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.5
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
535786,Raglan Village,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.33
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.62
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.54
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.4
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.0
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535786,Raglan Village,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.89
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.78
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.55
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.8
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
535786,Raglan Village,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.21
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.52
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.7
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.7
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.7
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
535786,Raglan Village,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.29
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.23
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.2
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.6
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.41
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
535786,Raglan Village,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.34
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.93
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.6
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.6
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
