Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.88
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
535786,Raglan Village,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.61
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.22
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.12
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.63
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.6
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
535786,Raglan Village,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.2
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.6
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,35.48
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.9
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.7
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,155.2
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.04
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.71
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.52
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.45
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
535786,Raglan Village,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.11
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.69
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.56
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.7
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.8
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.9
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.78
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
535786,Raglan Village,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.25
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.3
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.28
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.84
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.8
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.1
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.75
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
535786,Raglan Village,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.14
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.75
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.83
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.4
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.24
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
535786,Raglan Village,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.55
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.26
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.43
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.43
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.3
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.7
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.3
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.36
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.5
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
535786,Raglan Village,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.61
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.07
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.98
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.6
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.0
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
535786,Raglan Village,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.29
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.31
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.34
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.5
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
