Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
535786,Raglan Village,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.34
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.77
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.25
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
535786,Raglan Village,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.74
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.97
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.82
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.4
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
535786,Raglan Village,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.16
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.96
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.34
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.2
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.2
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.57
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
535786,Raglan Village,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.77
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.13
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.0
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
535786,Raglan Village,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.08
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.01
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.22
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.2
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
535786,Raglan Village,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.94
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.9
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.04
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.2
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.9
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.0
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
535786,Raglan Village,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.48
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.15
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.5
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.0
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
535786,Raglan Village,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.12
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.0
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.52
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.8
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
