Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535786,Raglan Village,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.13
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.1
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.79
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
535786,Raglan Village,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.37
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.38
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.4
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
535786,Raglan Village,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.56
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.5
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
535786,Raglan Village,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.92
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
535786,Raglan Village,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.45
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
535786,Raglan Village,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.91
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.68
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535786,Raglan Village,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535786,Raglan Village,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
