Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
535786,Raglan Village,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.3
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.39
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535786,Raglan Village,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
535786,Raglan Village,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535786,Raglan Village,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.21
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.72
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535786,Raglan Village,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.38
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535786,Raglan Village,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.82
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535786,Raglan Village,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535786,Raglan Village,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.38
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
