Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
535786,Raglan Village,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.99
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
535786,Raglan Village,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535786,Raglan Village,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535786,Raglan Village,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.46
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
535786,Raglan Village,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
535786,Raglan Village,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
535786,Raglan Village,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.21
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
535786,Raglan Village,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.24
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.36
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
