Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
535786,Raglan Village,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.34
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
535786,Raglan Village,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.62
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535786,Raglan Village,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535786,Raglan Village,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.58
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
535786,Raglan Village,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
535786,Raglan Village,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.24
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535786,Raglan Village,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.72
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
535786,Raglan Village,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.75
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.86
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.1
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
