Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535786,Raglan Village,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.14
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535786,Raglan Village,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.21
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.26
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
535786,Raglan Village,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.02
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
535786,Raglan Village,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.95
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.93
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535786,Raglan Village,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.05
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535786,Raglan Village,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.07
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.04
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
535786,Raglan Village,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.3
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,37.1
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535786,Raglan Village,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.19
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
