Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,37.3
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
535786,Raglan Village,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.14
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.93
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
535786,Raglan Village,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
535786,Raglan Village,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,37.7
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535786,Raglan Village,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.84
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
535786,Raglan Village,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.4
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.98
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
535786,Raglan Village,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.58
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.07
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
535786,Raglan Village,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.5
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,38.3
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535786,Raglan Village,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.26
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
