Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,38.5
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
535786,Raglan Village,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.6
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.43
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,38.6
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
535786,Raglan Village,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.99
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.74
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,38.8
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
535786,Raglan Village,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.86
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.99
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.3
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,38.9
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
535786,Raglan Village,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.34
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.83
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.49
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,39.0
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.19
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
535786,Raglan Village,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.74
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,39.2
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
535786,Raglan Village,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.28
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,39.4
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535786,Raglan Village,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.98
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
535786,Raglan Village,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.36
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
