Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,39.8
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535786,Raglan Village,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.94
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,39.9
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535786,Raglan Village,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.2
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,40.1
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535786,Raglan Village,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.3
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.3
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,40.2
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
535786,Raglan Village,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.67
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.34
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,40.3
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
535786,Raglan Village,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.54
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,40.5
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
535786,Raglan Village,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.2
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,40.6
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
535786,Raglan Village,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.1
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,40.7
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.75
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
535786,Raglan Village,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.85
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
