Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,40.9
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
535786,Raglan Village,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.77
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.8
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,41.0
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
535786,Raglan Village,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.34
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.81
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.7
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,41.1
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
535786,Raglan Village,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.53
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.35
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.2
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,41.2
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.32
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
535786,Raglan Village,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.44
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.26
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,41.3
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
535786,Raglan Village,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.53
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.67
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.96
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,41.4
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
535786,Raglan Village,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.63
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.19
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.0
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,41.4
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
535786,Raglan Village,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.83
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.26
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.0
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.23
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.29
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,41.4
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
535786,Raglan Village,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.13
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.89
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.38
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,41.4
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
