Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.52
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
535786,Raglan Village,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.98
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.06
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.29
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.85
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.9
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.6
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,41.4
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.16
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
535786,Raglan Village,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.64
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.36
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.31
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.1
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.4
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,41.4
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
535786,Raglan Village,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.65
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.17
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.99
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.1
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.2
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.79
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.36
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,41.3
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.04
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.58
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
535786,Raglan Village,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.68
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.86
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.45
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.9
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.3
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,41.3
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.67
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
535786,Raglan Village,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.77
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.17
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.4
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.78
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,41.2
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
535786,Raglan Village,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.46
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.49
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.9
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.03
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,41.1
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
535786,Raglan Village,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.36
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.96
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.15
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.12
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.3
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.03
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,41.0
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
535786,Raglan Village,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.42
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.53
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.86
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.33
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.9
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.24
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,40.8
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
