Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.26
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
535786,Raglan Village,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.73
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.85
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.11
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.2
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.96
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.16
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,40.7
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.34
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
535786,Raglan Village,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.44
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.76
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.48
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.9
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.29
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.25
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,40.5
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.56
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.46
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
535786,Raglan Village,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.55
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.94
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.07
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.0
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.73
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,40.4
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.28
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
535786,Raglan Village,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.9
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.72
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.72
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.41
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.4
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.67
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,40.2
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.37
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.16
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
535786,Raglan Village,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.76
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.57
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.86
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.34
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.4
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.2
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.1
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.02
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,40.0
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.19
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.53
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
535786,Raglan Village,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.6
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.16
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.53
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.54
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.0
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.9
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.75
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,39.8
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.31
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
535786,Raglan Village,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.45
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.31
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.08
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.91
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.1
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.15
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,39.6
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535786,Raglan Village,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.9
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.4
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.34
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.55
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.7
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.9
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.95
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,39.5
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
