Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.33
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.47
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
535786,Raglan Village,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.33
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.18
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.92
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.5
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.6
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.0
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.92
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,39.3
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.06
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.42
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
535786,Raglan Village,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.61
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.46
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.88
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.78
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.0
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.2
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.66
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,39.1
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.09
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
535786,Raglan Village,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.55
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.58
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.87
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.19
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.99
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.1
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.3
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.31
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,38.9
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
535786,Raglan Village,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.51
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.4
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.23
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.52
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.1
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.4
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.64
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,38.7
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
535786,Raglan Village,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.94
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.38
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.13
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.02
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.0
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.5
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.66
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,38.6
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535786,Raglan Village,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.41
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.06
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.94
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.0
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.0
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.4
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.82
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.97
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.69
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,38.4
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
535786,Raglan Village,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.44
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.4
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.62
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.57
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.7
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.6
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.2
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.41
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,38.2
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
535786,Raglan Village,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.27
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.52
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.88
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.89
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.86
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.9
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.03
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,38.0
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.29
