Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
535786,Raglan Village,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.35
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.49
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.46
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.12
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.15
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.8
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.96
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
535786,Raglan Village,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.81
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.43
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.49
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.05
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.3
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.8
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.5
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.56
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,37.6
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
535786,Raglan Village,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.97
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.73
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.89
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.7
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.3
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.48
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.5
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.33
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,37.5
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
535786,Raglan Village,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.99
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.1
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.05
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.79
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.62
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.8
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.27
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,37.4
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
535786,Raglan Village,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.97
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.7
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.29
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.2
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.57
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.4
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.24
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.96
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,37.2
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.5
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.17
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
535786,Raglan Village,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.11
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.58
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.02
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.49
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.4
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.7
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.76
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,37.0
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.77
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
535786,Raglan Village,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.76
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.34
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.35
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.63
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.87
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.77
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.79
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,36.9
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.17
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.35
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.56
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
535786,Raglan Village,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.47
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.83
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.03
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.92
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.04
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.89
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.16
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,36.8
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.51
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
