Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
535786,Raglan Village,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.26
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.45
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.79
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.97
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.23
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.7
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.8
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.86
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.8
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.95
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,36.6
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.28
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
535786,Raglan Village,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.5
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.28
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.38
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.57
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.1
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.9
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.34
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.15
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.82
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,36.5
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
535786,Raglan Village,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.32
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.3
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.72
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.18
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.7
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.0
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.29
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.29
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,36.3
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
535786,Raglan Village,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.51
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.02
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.35
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.35
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.4
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.3
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.55
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.86
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.92
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.78
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,36.2
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.28
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.96
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
535786,Raglan Village,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.92
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.52
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.76
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.78
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.87
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.54
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.65
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,36.1
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.48
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.13
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
535786,Raglan Village,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.47
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.66
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.66
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.75
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.4
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.7
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.8
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.41
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.74
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.34
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,35.9
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.9
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535786,Raglan Village,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.19
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.48
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.86
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.7
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.5
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.1
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.98
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.99
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.08
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,35.7
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
535786,Raglan Village,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.76
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.83
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.76
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.25
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.0
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.6
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.7
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.02
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.48
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
