Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
535786,Raglan Village,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.49
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.49
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.51
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.15
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.5
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.9
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.7
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.95
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.18
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.44
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.67
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.03
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
535786,Raglan Village,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.03
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.86
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.74
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.05
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.39
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.88
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
535786,Raglan Village,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.43
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.0
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.13
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.5
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.08
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.63
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.06
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.6
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
535786,Raglan Village,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.01
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.81
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.23
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.9
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.1
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.77
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.62
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.1
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.01
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.23
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.57
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.4
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
535786,Raglan Village,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.8
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.5
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.4
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.9
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.4
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.76
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.02
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.6
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.74
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.75
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
535786,Raglan Village,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.59
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.59
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.06
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.35
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.1
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.99
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.8
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.84
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.64
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
535786,Raglan Village,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.61
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.61
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.0
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.0
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.84
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.17
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
535786,Raglan Village,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.04
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.96
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.99
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.94
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.2
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.6
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.83
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.8
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.09
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
