Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
535786,Raglan Village,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.88
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.95
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.27
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.7
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.74
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.05
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.7
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.62
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.32
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
535786,Raglan Village,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.41
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.01
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.9
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.68
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.9
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.9
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.17
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.94
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.08
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.6
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.3
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.04
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.33
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.03
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
535786,Raglan Village,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.72
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.66
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.3
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.5
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.02
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.34
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.26
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.8
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.7
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.75
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.07
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
535786,Raglan Village,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.32
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.42
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.8
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.9
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.99
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.18
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.87
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.0
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.1
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.6
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.82
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.63
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
535786,Raglan Village,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.77
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.9
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.6
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.11
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.8
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.25
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.3
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.46
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
535786,Raglan Village,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.34
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.92
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.48
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.61
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.0
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.06
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.9
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.38
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.6
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.5
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.64
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.87
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.09
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.12
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
535786,Raglan Village,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.19
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.35
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.28
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.2
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.33
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.73
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.67
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.4
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
535786,Raglan Village,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.54
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.87
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.22
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.9
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.2
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.2
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.89
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.17
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.46
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.4
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.4
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.66
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.58
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
