Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.01
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.95
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.68
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.2
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.0
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.49
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.4
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.57
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.5
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.69
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.4
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
535786,Raglan Village,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.71
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.05
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.0
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.78
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.6
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.1
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.91
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.3
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535786,Raglan Village,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.68
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.88
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.77
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.0
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.2
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.27
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.6
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.8
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.93
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.69
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.56
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
535786,Raglan Village,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.5
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.48
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.52
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.8
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.8
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.1
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.77
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.5
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.99
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
535786,Raglan Village,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.8
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.54
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.41
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.71
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.35
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.98
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.7
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.45
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
535786,Raglan Village,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.66
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.07
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.49
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.72
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.2
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.3
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.79
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.58
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
535786,Raglan Village,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.86
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.08
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.06
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.0
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.4
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.9
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
535786,Raglan Village,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.52
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.58
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.57
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.5
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.6
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.73
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
535786,Raglan Village,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.6
