Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.41
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.05
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.14
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.12
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
535786,Raglan Village,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.72
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.18
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.72
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.0
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.22
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
535786,Raglan Village,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.19
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.19
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.14
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.63
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.9
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.73
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.3
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
535786,Raglan Village,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.88
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.55
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.72
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.7
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.2
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.42
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
535786,Raglan Village,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.82
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.07
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.96
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
535786,Raglan Village,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.48
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.11
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.38
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535786,Raglan Village,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.82
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.2
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.7
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.43
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
535786,Raglan Village,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.46
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.6
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.5
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
535786,Raglan Village,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.63
