Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.25
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
535786,Raglan Village,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.44
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
535786,Raglan Village,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
535786,Raglan Village,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.8
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.2
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
535786,Raglan Village,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.52
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535786,Raglan Village,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.79
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.89
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535786,Raglan Village,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.83
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
535786,Raglan Village,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.29
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
535786,Raglan Village,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.01
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.95
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
