Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
535786,Raglan Village,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
535786,Raglan Village,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.99
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
535786,Raglan Village,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.04
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.43
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
535786,Raglan Village,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.3
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535786,Raglan Village,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.18
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
535786,Raglan Village,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535786,Raglan Village,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.64
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.42
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535786,Raglan Village,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.62
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.2
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
535786,Raglan Village,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
